Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.51
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.88
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.71
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.99
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.72
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.46
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.03
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.81
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.32
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.13
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
