Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.26
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.13
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.88
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.65
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.44
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.37
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.14
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.1
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.91
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
791839,HILLESLEY - HILLESLEY,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.73
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.48
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
791839,HILLESLEY - HILLESLEY,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.24
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.71
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.51
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.53
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.92
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.78
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
