Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.87
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.28
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.89
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.43
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.32
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.64
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.47
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.63
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.55
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.96
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
