Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.15
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.71
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.25
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.23
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.16
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,10.3
