Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.92
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.91
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.66
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.32
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.42
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.49
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.03
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.23
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.22
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.38
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.75
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
