Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.58
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.29
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
