Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
791839,HILLESLEY - HILLESLEY,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.31
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.19
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
791839,HILLESLEY - HILLESLEY,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.28
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.58
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.39
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.95
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.56
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.63
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.44
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.75
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.52
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.72
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,12.9
