Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.4
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.54
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.44
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.11
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.71
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.36
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.27
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.66
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.49
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.44
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.03
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.19
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
