Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.99
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.18
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.12
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.35
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.18
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
791839,HILLESLEY - HILLESLEY,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.18
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.48
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.71
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
791839,HILLESLEY - HILLESLEY,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.56
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.48
