Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.84
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.43
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.19
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.34
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
