Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.92
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.17
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.24
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.93
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
