Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.92
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.42
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.85
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.45
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
791839,HILLESLEY - HILLESLEY,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.72
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.02
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.09
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.78
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.57
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
