Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.74
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.75
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.66
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.73
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.03
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.53
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.86
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.05
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.83
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.19
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.09
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.48
