Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.18
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.59
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
