Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.95
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.27
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
