Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.25
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.57
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.47
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.56
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.68
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.55
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.58
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.68
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.08
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.47
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
