Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.96
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
791839,HILLESLEY - HILLESLEY,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.19
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.88
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.65
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
791839,HILLESLEY - HILLESLEY,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.9
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
