Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.38
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.32
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
791839,HILLESLEY - HILLESLEY,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.31
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.77
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.29
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.41
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.82
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.43
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.33
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.94
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.27
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
791839,HILLESLEY - HILLESLEY,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.48
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.22
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.28
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.61
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.32
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.75
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
