Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.59
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.43
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.57
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.99
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.25
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.46
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.63
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.71
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.91
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.95
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.83
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
