Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.41
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.58
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.42
