Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,164.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,203.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.71
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
