Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
