Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.27
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
