Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,203.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,205.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,208.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,225.9
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.17
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
