Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.74
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.3
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,176.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
791839,HILLESLEY - HILLESLEY,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.89
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.68
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
791839,HILLESLEY - HILLESLEY,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.58
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.78
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.58
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.18
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.77
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.53
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.61
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.98
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.44
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
791839,HILLESLEY - HILLESLEY,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
