Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.02
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.42
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.8
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
