Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.78
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.44
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.35
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
