Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.08
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.77
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.27
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.38
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.29
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.73
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.55
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.68
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.23
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.36
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.36
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.72
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
