Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.95
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.76
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.51
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
791839,HILLESLEY - HILLESLEY,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.56
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.06
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.76
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.26
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.65
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.04
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.33
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.69
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.21
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.12
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.32
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.28
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.59
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.72
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.49
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
