Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.35
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.86
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.47
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.93
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.91
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.31
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.14
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.36
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.21
