Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.62
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
