Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,180.2
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.91
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
791839,HILLESLEY - HILLESLEY,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
