Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.93
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.92
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.95
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.12
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.98
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.93
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
791839,HILLESLEY - HILLESLEY,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
