Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
