Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.53
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.37
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.89
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.75
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.5
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
