Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
