Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-02-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-02-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
