Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.81
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.62
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.38
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.56
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.22
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.84
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.67
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.57
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.15
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.51
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.65
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
