Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.19
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.84
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.35
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.22
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.48
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.93
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.59
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.56
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.84
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.32
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.35
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
791839,HILLESLEY - HILLESLEY,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.84
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.62
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.33
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-20.81
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.64
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.72
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.17
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.08
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
