Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.21
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.07
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.29
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.25
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.77
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.47
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.36
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
