Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.12
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.38
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.55
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.06
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
