Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.28
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.75
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,177.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
