Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.75
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.73
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.64
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.51
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.21
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.46
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.96
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
