Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.23
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.33
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.53
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.54
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.54
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.57
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.47
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
