Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
791839,HILLESLEY - HILLESLEY,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,205.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,199.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.84
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.92
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.37
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.49
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.38
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.41
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.36
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.15
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
