Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.95
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.91
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.19
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.46
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
