Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.58
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.55
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.51
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
