Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.99
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.03
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.06
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.22
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
