Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.64
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.21
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
