Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.51
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.63
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.17
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.09
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.29
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.28
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
