Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.39
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.36
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,17.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.22
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.39
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.88
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
