Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.95
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.71
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.24
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.22
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.69
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
