Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.18
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.02
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.14
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.35
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.69
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.0
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
