Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.51
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.42
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.73
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.4
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.95
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.42
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.97
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.08
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.88
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.42
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.87
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.38
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.69
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.15
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.12
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.61
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
791839,HILLESLEY - HILLESLEY,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.81
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.18
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
