Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.54
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.39
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.26
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.71
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.18
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.08
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.47
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.43
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.09
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.1
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.92
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.42
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.3
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
