Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.32
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.45
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.22
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
