Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.84
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.51
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.01
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.74
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,12.9
