Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.13
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.15
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.06
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.06
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.11
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.19
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.1
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
