Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.17
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.49
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.35
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
