Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.92
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.14
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.84
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.74
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.93
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.32
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
