Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.65
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.32
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.61
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.11
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.37
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.75
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.97
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.02
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
791839,HILLESLEY - HILLESLEY,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.91
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.37
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.08
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.5
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.75
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.37
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
