Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.02
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.98
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.68
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.68
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.07
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.12
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
