Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.72
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.24
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.14
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.28
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.57
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.94
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.92
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.18
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.92
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
