Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.94
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.88
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.26
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.04
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
